Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
