Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
