Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
