Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.19
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.37
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
