Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.77
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.98
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.45
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
