Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
