Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,23.7
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,23.6
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,23.6
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,23.5
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,23.5
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,23.6
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,23.6
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,23.7
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
