Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
