Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
