Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
