Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
