Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252484,Monmouth Gardens,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252484,Monmouth Gardens,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252484,Monmouth Gardens,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
