Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
