Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.44
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
