Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.5
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.43
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.95
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.22
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.79
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.66
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.44
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
