Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252484,Monmouth Gardens,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252484,Monmouth Gardens,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
