Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
