Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
