Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
