Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
