Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
