Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,27.5
