Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
