Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.29
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.59
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.46
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
