Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.17
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.33
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
