Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.76
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252484,Monmouth Gardens,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252484,Monmouth Gardens,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
