Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
