Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
