Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
