Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,28.0
