Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
