Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
