Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
