Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.07
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
