Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.94
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.72
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.08
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.45
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.71
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.44
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.3
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
