Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.66
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
252484,Monmouth Gardens,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
