Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
252484,Monmouth Gardens,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
