Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,25.1
