Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
