Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
