Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
