Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
