Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.43
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.61
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
