Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.07
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.72
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.5
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.28
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.53
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.12
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
