Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.36
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252484,Monmouth Gardens,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
