Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.8
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.9
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
