Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,24.0
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
