Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
