Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
