Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
