Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
