Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
