Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.69
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,28.7
