Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
