Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.19
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.45
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
