Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
