Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
