Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
