Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
