Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
