Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.8
