Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
