Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.14
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.39
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
