Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.99
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
